Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.53
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
563033,Fairfield Rise Llantwit Major,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.91
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.04
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
