Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.74
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.01
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
563033,Fairfield Rise Llantwit Major,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
