Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.82
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.11
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
563033,Fairfield Rise Llantwit Major,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.57
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
