Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
563033,Fairfield Rise Llantwit Major,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.64
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
