Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.38
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.14
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.29
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.23
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
