Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.32
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
563033,Fairfield Rise Llantwit Major,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
