Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.29
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.87
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.01
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
