Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.87
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.49
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.24
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.44
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.19
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.19
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
