Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
563033,Fairfield Rise Llantwit Major,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.02
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
