Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.55
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
