Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
