Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
