Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
