Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
