Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
