Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
