Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
563033,Fairfield Rise Llantwit Major,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
