Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
