Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
563033,Fairfield Rise Llantwit Major,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
563033,Fairfield Rise Llantwit Major,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
