Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
