Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.11
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.11
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
563033,Fairfield Rise Llantwit Major,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.96
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
