Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
