Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.11
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.57
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
