Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.95
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
563033,Fairfield Rise Llantwit Major,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.44
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
