Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.41
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.98
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.23
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
