Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.58
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.13
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.98
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.91
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.71
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.64
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.32
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
