Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.67
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.93
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.62
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
