Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.36
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.43
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.25
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
