Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.02
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
