Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
