Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
