Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.08
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
563033,Fairfield Rise Llantwit Major,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563033,Fairfield Rise Llantwit Major,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
