Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
563033,Fairfield Rise Llantwit Major,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
