Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
