Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
