Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
