Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
