Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
