Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
