Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.71
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.0
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
563033,Fairfield Rise Llantwit Major,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
