Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.84
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
563033,Fairfield Rise Llantwit Major,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
