Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
563033,Fairfield Rise Llantwit Major,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
