Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.3
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
563033,Fairfield Rise Llantwit Major,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
