Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
563033,Fairfield Rise Llantwit Major,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.31
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.32
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
