Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
