Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.22
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.54
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.18
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.42
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.26
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.22
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.26
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
