Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.95
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.85
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.17
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
