Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.99
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.88
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.59
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.75
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.29
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
