Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.06
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.22
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.15
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.89
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.67
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
