Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.36
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.25
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.56
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.73
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.42
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.31
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.19
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
