Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.63
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
