Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
