Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
