Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
