Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
