Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
