Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
