Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
