Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.9
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
