Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
563033,Fairfield Rise Llantwit Major,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
