Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.3
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
563033,Fairfield Rise Llantwit Major,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
