Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
563033,Fairfield Rise Llantwit Major,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
