Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.2
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
563033,Fairfield Rise Llantwit Major,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.21
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.57
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
