Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,37.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,37.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.82
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,37.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.56
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
